Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,4,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,22,6,45,85.5,7.5,2.85,0.9,10.0,0.0,0.0
2018,2,22,7,0,171.0,15.0,3.0,1.4,20.0,41.29,0.0
2018,2,22,7,15,342.0,25.0,3.2,1.9,59.5,113.22,65.88
2018,2,22,7,30,513.0,35.0,3.4,2.4,99.0,194.92,145.88
2018,2,22,7,45,600.5,41.0,3.6,2.95,148.0,265.43,212.46
2018,2,22,8,0,688.0,47.0,3.8,3.5,197.0,345.28,286.38
2018,2,22,8,15,740.0,50.5,3.85,4.1,247.5,414.86,350.31
2018,2,22,8,30,792.0,54.0,3.9,4.7,298.0,488.7,415.56
2018,2,22,8,45,826.5,56.5,3.95,5.3,346.5,555.13,472.4
2018,2,22,9,0,861.0,59.0,4.0,5.9,395.0,618.56,524.89
2018,2,22,9,15,884.0,61.5,4.0,6.35,440.0,679.2,572.91
2018,2,22,9,30,907.0,64.0,4.0,6.8,485.0,739.42,617.12
2018,2,22,9,45,923.0,65.5,4.0,7.25,524.0,792.26,654.8
2018,2,22,10,0,939.0,67.0,4.0,7.7,563.0,843.35,690.47
2018,2,22,10,15,942.5,70.5,4.05,7.95,593.5,884.34,718.84
2018,2,22,10,30,946.0,74.0,4.1,8.2,624.0,922.13,744.66
2018,2,22,10,45,859.0,105.0,4.2,8.5,620.0,916.63,739.16
2018,2,22,11,0,772.0,136.0,4.3,8.8,616.0,899.37,725.52
2018,2,22,11,15,852.0,113.5,4.5,8.8,657.0,959.94,770.91
2018,2,22,11,30,932.0,91.0,4.7,8.8,698.0,1014.73,811.33
2018,2,22,11,45,590.5,177.5,4.9,8.85,564.0,810.31,660.53
2018,2,22,12,0,249.0,264.0,5.1,8.9,430.0,551.51,453.52
2018,2,22,12,15,140.0,246.5,5.25,8.8,340.0,406.06,335.94
2018,2,22,12,30,31.0,229.0,5.4,8.7,250.0,261.13,214.35
2018,2,22,12,45,81.5,231.5,5.55,8.55,285.5,313.39,259.97
2018,2,22,13,0,132.0,234.0,5.7,8.4,321.0,381.97,318.05
2018,2,22,13,15,123.5,215.0,5.75,8.25,295.0,350.41,292.43
2018,2,22,13,30,115.0,196.0,5.8,8.1,269.0,318.74,266.76
2018,2,22,13,45,213.5,183.0,5.9,7.9,313.0,408.08,344.16
2018,2,22,14,0,312.0,170.0,6.0,7.7,357.0,493.87,417.34
2018,2,22,14,15,314.0,167.5,5.95,7.55,348.0,482.6,408.5
2018,2,22,14,30,316.0,165.0,5.9,7.4,339.0,469.91,398.73
2018,2,22,14,45,339.0,149.0,5.9,7.2,325.0,457.16,389.75
2018,2,22,15,0,362.0,133.0,5.9,7.0,311.0,441.45,378.08
2018,2,22,15,15,411.5,135.5,5.9,7.0,322.0,462.86,396.58
2018,2,22,15,30,461.0,138.0,5.9,7.0,333.0,478.27,409.53
2018,2,22,15,45,514.0,112.5,5.65,6.55,307.5,458.36,393.51
2018,2,22,16,0,567.0,87.0,5.4,6.1,282.0,437.25,375.26
2018,2,22,16,15,609.0,70.5,5.15,5.7,252.0,407.87,348.25
2018,2,22,16,30,651.0,54.0,4.9,5.3,222.0,370.53,312.51
2018,2,22,16,45,581.5,50.0,4.65,4.9,176.5,300.78,248.03
2018,2,22,17,0,512.0,46.0,4.4,4.5,131.0,236.28,187.23
2018,2,22,17,15,374.0,37.0,4.3,4.2,87.5,155.27,114.3
2018,2,22,17,30,236.0,28.0,4.2,3.9,44.0,87.49,44.04
2018,2,22,17,45,126.0,15.5,4.05,3.6,23.0,33.14,0.0
2018,2,22,18,0,16.0,3.0,3.9,3.3,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.5,3.75,3.05,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,2.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,-1.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-2.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-3.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-4.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,45,114.5,8.5,1.75,-2.55,12.5,0.0,0.0
2018,2,23,7,0,229.0,17.0,1.9,-1.8,25.0,52.68,0.0
2018,2,23,7,15,399.5,25.0,2.3,-1.0,66.0,124.93,76.83
2018,2,23,7,30,570.0,33.0,2.7,-0.2,107.0,210.21,158.96
2018,2,23,7,45,651.0,38.5,3.1,0.6,157.5,281.16,226.76
2018,2,23,8,0,732.0,44.0,3.5,1.4,208.0,360.79,301.14
2018,2,23,8,15,779.5,48.5,3.85,2.0,259.5,431.88,367.17
2018,2,23,8,30,827.0,53.0,4.2,2.6,311.0,506.78,434.48
2018,2,23,8,45,858.5,55.5,4.55,3.15,360.0,569.52,489.95
2018,2,23,9,0,890.0,58.0,4.9,3.7,409.0,636.66,547.27
2018,2,23,9,15,911.0,60.5,4.85,4.15,454.5,697.42,595.84
2018,2,23,9,30,932.0,63.0,4.8,4.6,500.0,757.5,640.49
2018,2,23,9,45,945.5,65.5,4.8,5.05,539.5,810.76,679.1
2018,2,23,10,0,959.0,68.0,4.8,5.5,579.0,861.99,715.51
2018,2,23,10,15,969.5,69.5,4.8,5.85,612.0,907.14,747.02
2018,2,23,10,30,980.0,71.0,4.8,6.2,645.0,949.48,776.08
2018,2,23,10,45,987.5,72.0,4.75,6.55,671.0,985.42,799.71
2018,2,23,11,0,995.0,73.0,4.7,6.9,697.0,1017.9,820.64
2018,2,23,11,15,1000.0,74.0,4.7,7.15,715.5,1044.36,837.9
2018,2,23,11,30,1005.0,75.0,4.7,7.4,734.0,1066.91,852.4
2018,2,23,11,45,1008.0,75.0,4.7,7.65,744.5,1082.24,861.83
2018,2,23,12,0,1011.0,75.0,4.7,7.9,755.0,1093.38,868.46
2018,2,23,12,15,1009.5,76.0,4.65,8.0,756.0,1097.03,869.92
2018,2,23,12,30,1008.0,77.0,4.6,8.1,757.0,1096.37,868.56
2018,2,23,12,45,1004.0,78.0,4.55,8.25,750.0,1088.95,862.48
2018,2,23,13,0,1000.0,79.0,4.5,8.4,743.0,1077.32,853.65
2018,2,23,13,15,996.0,77.5,4.4,8.45,727.5,1058.5,839.71
2018,2,23,13,30,992.0,76.0,4.3,8.5,712.0,1035.66,823.13
2018,2,23,13,45,985.0,76.0,4.2,8.55,689.5,1008.0,803.26
2018,2,23,14,0,978.0,76.0,4.1,8.6,667.0,976.73,781.07
2018,2,23,14,15,967.5,74.5,3.95,8.5,636.0,937.17,753.22
2018,2,23,14,30,957.0,73.0,3.8,8.4,605.0,894.62,723.13
2018,2,23,14,45,942.0,71.5,3.7,8.35,567.5,845.74,688.32
2018,2,23,15,0,927.0,70.0,3.6,8.3,530.0,794.75,651.6
2018,2,23,15,15,907.0,68.0,3.6,8.3,487.0,737.77,610.18
2018,2,23,15,30,887.0,66.0,3.6,8.3,444.0,679.76,567.0
2018,2,23,15,45,858.5,62.5,3.05,7.7,396.0,618.34,516.77
2018,2,23,16,0,830.0,59.0,2.5,7.1,348.0,552.51,461.68
2018,2,23,16,15,789.0,55.5,2.2,6.05,297.5,481.21,401.95
2018,2,23,16,30,748.0,52.0,1.9,5.0,247.0,412.59,342.09
2018,2,23,16,45,683.0,47.0,1.6,3.95,196.5,335.89,273.56
2018,2,23,17,0,618.0,42.0,1.3,2.9,146.0,265.48,208.51
2018,2,23,17,15,500.5,34.5,1.35,2.45,100.5,187.48,137.6
2018,2,23,17,30,383.0,27.0,1.4,2.0,55.0,118.66,64.35
2018,2,23,17,45,206.5,15.5,1.45,1.5,29.0,45.24,0.0
2018,2,23,18,0,30.0,4.0,1.5,1.0,3.0,0.0,0.0
2018,2,23,18,15,15.0,2.0,1.5,0.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-2.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,2,24,6,45,89.5,9.0,1.85,-0.3,12.5,0.0,0.0
2018,2,24,7,0,179.0,18.0,1.9,0.6,25.0,45.6,0.0
2018,2,24,7,15,330.0,29.0,2.2,1.45,64.5,116.54,74.67
2018,2,24,7,30,481.0,40.0,2.5,2.3,104.0,194.31,147.25
2018,2,24,7,45,516.0,49.0,2.75,3.2,144.0,247.64,199.18
2018,2,24,8,0,551.0,58.0,3.0,4.1,184.0,304.55,252.92
2018,2,24,8,15,451.0,85.0,3.1,4.65,203.5,317.13,268.28
2018,2,24,8,30,351.0,112.0,3.2,5.2,223.0,321.07,273.57
2018,2,24,8,45,398.0,123.0,3.25,5.8,267.5,380.8,324.67
2018,2,24,9,0,445.0,134.0,3.3,6.4,312.0,444.59,377.6
2018,2,24,9,15,510.5,136.5,3.4,6.9,362.0,515.05,435.21
2018,2,24,9,30,576.0,139.0,3.5,7.4,412.0,590.1,495.07
2018,2,24,9,45,727.0,111.5,3.6,7.9,484.0,708.2,587.69
2018,2,24,10,0,878.0,84.0,3.7,8.4,556.0,824.23,673.04
2018,2,24,10,15,819.5,105.5,3.8,8.7,566.5,832.36,676.57
2018,2,24,10,30,761.0,127.0,3.9,9.0,577.0,838.04,679.23
2018,2,24,10,45,768.5,131.5,4.0,9.35,602.0,872.84,703.48
2018,2,24,11,0,776.0,136.0,4.1,9.7,627.0,904.93,725.42
2018,2,24,11,15,761.5,146.0,4.15,9.85,638.5,919.69,734.99
2018,2,24,11,30,747.0,156.0,4.2,10.0,650.0,930.54,742.12
2018,2,24,11,45,667.5,187.5,4.3,10.15,633.5,897.74,718.12
2018,2,24,12,0,588.0,219.0,4.4,10.3,617.0,853.27,685.14
2018,2,24,12,15,581.5,222.0,4.45,10.3,616.5,852.7,685.06
2018,2,24,12,30,575.0,225.0,4.5,10.3,616.0,849.38,682.76
2018,2,24,12,45,498.0,249.5,4.6,10.35,586.0,798.01,643.05
2018,2,24,13,0,421.0,274.0,4.7,10.4,556.0,744.55,601.55
2018,2,24,13,15,425.5,260.0,4.7,10.35,540.0,727.23,589.65
2018,2,24,13,30,430.0,246.0,4.7,10.3,524.0,707.69,575.85
2018,2,24,13,45,474.0,227.0,4.75,10.3,523.5,716.95,585.11
2018,2,24,14,0,518.0,208.0,4.8,10.3,523.0,721.98,591.01
2018,2,24,14,15,536.0,192.0,4.75,10.2,505.0,703.16,577.85
2018,2,24,14,30,554.0,176.0,4.7,10.1,487.0,681.09,562.19
2018,2,24,14,45,539.5,167.0,4.7,10.05,454.0,637.65,529.04
2018,2,24,15,0,525.0,158.0,4.7,10.0,421.0,593.43,494.87
2018,2,24,15,15,603.5,126.5,4.7,10.0,405.0,596.33,499.09
2018,2,24,15,30,682.0,95.0,4.7,10.0,389.0,584.11,490.54
2018,2,24,15,45,710.0,81.5,4.4,9.45,358.5,550.74,463.29
2018,2,24,16,0,738.0,68.0,4.1,8.9,328.0,510.74,429.54
2018,2,24,16,15,664.5,65.5,3.75,8.2,274.0,430.52,361.35
2018,2,24,16,30,591.0,63.0,3.4,7.5,220.0,355.01,295.59
2018,2,24,16,45,522.0,55.0,3.0,6.8,172.5,282.39,230.71
2018,2,24,17,0,453.0,47.0,2.6,6.1,125.0,217.13,171.02
2018,2,24,17,15,360.0,37.5,2.6,5.6,86.5,151.58,111.58
2018,2,24,17,30,267.0,28.0,2.6,5.1,48.0,95.33,54.3
2018,2,24,17,45,143.5,16.0,2.55,4.6,25.5,36.12,0.0
2018,2,24,18,0,20.0,4.0,2.5,4.1,3.0,0.0,0.0
2018,2,24,18,15,10.0,2.0,2.45,3.85,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,-1.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,25,6,45,45.5,8.5,1.3,-0.7,10.5,7.73,0.0
2018,2,25,7,0,91.0,17.0,1.3,0.1,21.0,30.41,0.0
2018,2,25,7,15,292.0,29.0,1.35,0.85,65.0,108.55,71.73
2018,2,25,7,30,493.0,41.0,1.4,1.6,109.0,199.27,151.56
2018,2,25,7,45,590.5,46.0,1.45,2.35,160.0,271.1,217.45
2018,2,25,8,0,688.0,51.0,1.5,3.1,211.0,351.97,290.22
2018,2,25,8,15,738.5,55.0,1.6,4.0,262.0,421.82,352.33
2018,2,25,8,30,789.0,59.0,1.7,4.9,313.0,495.78,415.36
2018,2,25,8,45,822.0,62.0,1.8,5.8,362.0,562.12,469.84
2018,2,25,9,0,855.0,65.0,1.9,6.7,411.0,629.79,523.22
2018,2,25,9,15,878.0,67.0,1.95,7.4,455.5,685.3,565.23
2018,2,25,9,30,901.0,69.0,2.0,8.1,500.0,744.82,606.9
2018,2,25,9,45,918.5,70.0,2.05,8.85,539.5,798.1,642.82
2018,2,25,10,0,936.0,71.0,2.1,9.6,579.0,849.73,676.87
2018,2,25,10,15,946.5,72.5,2.1,10.0,611.5,894.1,705.52
2018,2,25,10,30,957.0,74.0,2.1,10.4,644.0,935.71,731.91
2018,2,25,10,45,966.0,74.5,2.05,10.8,670.0,971.75,753.56
2018,2,25,11,0,975.0,75.0,2.0,11.2,696.0,1004.49,772.73
2018,2,25,11,15,980.5,75.5,2.0,11.5,714.5,1030.38,788.1
2018,2,25,11,30,986.0,76.0,2.0,11.8,733.0,1052.44,800.99
2018,2,25,11,45,989.0,76.5,2.05,12.1,743.0,1068.1,810.44
2018,2,25,12,0,992.0,77.0,2.1,12.4,753.0,1079.63,817.36
2018,2,25,12,15,992.0,77.0,2.25,12.55,754.5,1083.39,821.16
2018,2,25,12,30,992.0,77.0,2.4,12.7,756.0,1082.9,822.31
2018,2,25,12,45,988.5,77.5,2.5,12.85,749.0,1075.32,818.25
2018,2,25,13,0,985.0,78.0,2.6,13.0,742.0,1063.59,811.56
2018,2,25,13,15,981.5,77.0,2.75,13.0,727.0,1045.94,801.97
2018,2,25,13,30,978.0,76.0,2.9,13.0,712.0,1024.31,789.65
2018,2,25,13,45,972.0,75.0,3.0,13.05,689.5,996.51,772.4
2018,2,25,14,0,966.0,74.0,3.1,13.1,667.0,965.1,752.58
2018,2,25,14,15,956.0,73.0,3.2,12.9,636.5,926.78,728.4
2018,2,25,14,30,946.0,72.0,3.3,12.7,606.0,885.48,701.79
2018,2,25,14,45,932.5,70.0,3.4,12.55,569.0,837.43,669.71
2018,2,25,15,0,919.0,68.0,3.5,12.4,532.0,787.18,635.45
2018,2,25,15,15,899.5,66.0,3.5,12.4,489.5,730.73,595.06
2018,2,25,15,30,880.0,64.0,3.5,12.4,447.0,673.24,553.05
2018,2,25,15,45,851.5,61.5,3.5,11.5,399.5,608.87,503.82
2018,2,25,16,0,823.0,59.0,3.5,10.6,352.0,548.76,455.88
2018,2,25,16,15,777.5,56.5,3.35,9.65,301.5,476.54,395.94
2018,2,25,16,30,732.0,54.0,3.2,8.7,251.0,407.46,336.27
2018,2,25,16,45,586.0,46.5,3.0,7.7,184.0,296.68,241.12
2018,2,25,17,0,440.0,39.0,2.8,6.7,117.0,203.72,159.97
2018,2,25,17,15,255.0,25.0,2.95,6.3,67.0,108.36,78.72
2018,2,25,17,30,70.0,11.0,3.1,5.9,17.0,31.25,15.41
2018,2,25,17,45,35.0,5.5,3.25,5.5,8.5,10.25,0.0
2018,2,25,18,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,4.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,4.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,4.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.2,4.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,5.5,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,3.6,5.5,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,3.65,5.55,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,3.7,5.6,7.0,6.14,0.0
2018,2,26,7,45,0.0,9.0,3.75,5.7,9.0,7.9,1.29
2018,2,26,8,0,0.0,11.0,3.8,5.8,11.0,9.66,2.9
2018,2,26,8,15,0.5,29.5,3.85,5.95,29.5,26.21,17.58
2018,2,26,8,30,1.0,48.0,3.9,6.1,48.0,42.88,32.26
2018,2,26,8,45,3.5,81.5,4.0,6.25,82.5,74.8,60.16
2018,2,26,9,0,6.0,115.0,4.1,6.4,117.0,108.74,89.43
2018,2,26,9,15,81.0,127.0,4.15,6.7,165.5,188.1,159.04
2018,2,26,9,30,156.0,139.0,4.2,7.0,214.0,259.41,220.79
2018,2,26,9,45,190.0,184.0,4.25,7.3,283.0,342.18,289.44
2018,2,26,10,0,224.0,229.0,4.3,7.6,352.0,428.03,358.96
2018,2,26,10,15,261.5,244.5,4.25,7.8,396.0,500.5,416.54
2018,2,26,10,30,299.0,260.0,4.2,8.0,440.0,560.24,463.22
2018,2,26,10,45,477.0,213.0,4.15,8.2,513.0,694.5,570.96
2018,2,26,11,0,655.0,166.0,4.1,8.4,586.0,828.24,672.89
2018,2,26,11,15,644.0,175.5,4.0,8.55,598.0,842.83,681.14
2018,2,26,11,30,633.0,185.0,3.9,8.7,610.0,854.09,687.9
2018,2,26,11,45,667.0,183.0,3.85,8.9,636.0,893.79,715.74
2018,2,26,12,0,701.0,181.0,3.8,9.1,662.0,931.04,741.36
2018,2,26,12,15,573.0,215.5,3.7,9.15,609.5,837.69,671.51
2018,2,26,12,30,445.0,250.0,3.6,9.2,557.0,749.18,602.62
2018,2,26,12,45,459.0,240.5,3.55,9.3,554.5,749.99,604.1
2018,2,26,13,0,473.0,231.0,3.5,9.4,552.0,748.36,603.2
2018,2,26,13,15,491.0,227.5,3.4,9.35,554.5,754.76,608.38
2018,2,26,13,30,509.0,224.0,3.3,9.3,557.0,758.35,611.46
2018,2,26,13,45,577.5,196.5,3.25,9.25,562.5,778.75,628.96
2018,2,26,14,0,646.0,169.0,3.2,9.2,568.0,800.98,646.63
2018,2,26,14,15,444.0,203.0,3.2,9.05,471.5,635.48,519.33
2018,2,26,14,30,242.0,237.0,3.2,8.9,375.0,473.04,389.75
2018,2,26,14,45,269.5,215.5,3.15,8.75,360.0,461.01,382.61
2018,2,26,15,0,297.0,194.0,3.1,8.6,345.0,446.05,372.15
2018,2,26,15,15,325.5,177.0,3.1,8.6,330.0,433.78,363.38
2018,2,26,15,30,354.0,160.0,3.1,8.6,315.0,418.07,351.39
2018,2,26,15,45,202.0,130.5,3.15,7.95,217.0,272.57,230.4
2018,2,26,16,0,50.0,101.0,3.2,7.3,119.0,125.5,104.23
2018,2,26,16,15,41.5,84.0,3.1,6.8,97.5,101.37,83.53
2018,2,26,16,30,33.0,67.0,3.0,6.3,76.0,78.25,63.23
2018,2,26,16,45,20.0,47.0,2.9,5.8,52.0,51.35,39.44
2018,2,26,17,0,7.0,27.0,2.8,5.3,28.0,26.6,17.56
2018,2,26,17,15,11.5,21.5,2.7,4.9,22.5,22.46,13.37
2018,2,26,17,30,16.0,16.0,2.6,4.5,17.0,17.75,7.55
2018,2,26,17,45,17.5,9.0,2.5,4.05,9.5,10.8,0.0
2018,2,26,18,0,19.0,2.0,2.4,3.6,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,3.35,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,1.9,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,1.8,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,1.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,1.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,1.65,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,1.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,0.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,0.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,0.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,0.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,-0.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,-0.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,-1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-2.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,2,27,6,45,160.5,10.5,3.6,-0.65,18.5,26.61,0.0
2018,2,27,7,0,321.0,21.0,3.9,-0.1,37.0,79.69,0.0
2018,2,27,7,15,467.0,28.0,4.1,0.5,81.5,146.15,99.09
2018,2,27,7,30,613.0,35.0,4.3,1.1,126.0,227.49,174.34
2018,2,27,7,45,685.5,40.0,4.5,1.7,177.5,297.99,242.02
2018,2,27,8,0,758.0,45.0,4.7,2.3,229.0,376.14,315.41
2018,2,27,8,15,801.5,49.0,4.75,2.95,281.0,446.63,380.47
2018,2,27,8,30,845.0,53.0,4.8,3.6,333.0,517.18,443.28
2018,2,27,8,45,875.0,55.5,4.85,4.25,383.0,583.56,500.34
2018,2,27,9,0,905.0,58.0,4.9,4.9,433.0,650.91,556.09
2018,2,27,9,15,925.0,60.5,4.8,5.4,478.5,711.93,603.56
2018,2,27,9,30,945.0,63.0,4.7,5.9,524.0,772.11,647.33
2018,2,27,9,45,958.5,65.0,4.6,6.45,564.0,825.44,684.59
2018,2,27,10,0,972.0,67.0,4.5,7.0,604.0,876.67,719.41
2018,2,27,10,15,982.0,68.5,4.5,7.4,637.5,921.93,750.27
2018,2,27,10,30,992.0,70.0,4.5,7.8,671.0,964.26,778.64
2018,2,27,10,45,999.0,71.5,4.45,8.2,697.5,1000.69,801.96
2018,2,27,11,0,1006.0,73.0,4.4,8.6,724.0,1033.58,822.53
2018,2,27,11,15,1010.5,73.5,4.4,8.85,742.0,1059.11,838.76
2018,2,27,11,30,1015.0,74.0,4.4,9.1,760.0,1080.66,852.26
2018,2,27,11,45,1017.0,75.0,4.4,9.4,770.5,1096.23,861.51
2018,2,27,12,0,1019.0,76.0,4.4,9.7,781.0,1107.53,867.94
2018,2,27,12,15,1018.0,76.5,4.3,9.85,782.0,1110.91,868.34
2018,2,27,12,30,1017.0,77.0,4.2,10.0,783.0,1109.92,865.91
2018,2,27,12,45,1012.5,78.5,4.15,10.15,775.5,1102.33,860.07
2018,2,27,13,0,1008.0,80.0,4.1,10.3,768.0,1090.48,851.44
2018,2,27,13,15,1003.5,79.5,4.0,10.4,752.5,1072.04,838.2
2018,2,27,13,30,999.0,79.0,3.9,10.5,737.0,1049.55,822.34
2018,2,27,13,45,992.5,77.5,3.75,10.55,713.5,1020.08,801.5
2018,2,27,14,0,986.0,76.0,3.6,10.6,690.0,986.94,778.19
2018,2,27,14,15,975.5,75.0,3.45,10.6,658.5,947.43,750.52
2018,2,27,14,30,965.0,74.0,3.3,10.6,627.0,904.89,720.64
2018,2,27,14,45,950.5,72.0,3.1,10.55,588.5,855.17,685.2
2018,2,27,15,0,936.0,70.0,2.9,10.5,550.0,803.27,647.92
2018,2,27,15,15,917.5,67.5,2.9,10.5,506.5,746.02,607.32
2018,2,27,15,30,899.0,65.0,2.9,10.5,463.0,687.58,565.02
2018,2,27,15,45,872.0,62.5,2.35,9.95,415.0,623.02,512.89
2018,2,27,16,0,845.0,60.0,1.8,9.4,367.0,562.48,462.26
2018,2,27,16,15,804.5,56.5,1.65,8.35,315.5,490.31,403.6
2018,2,27,16,30,764.0,53.0,1.5,7.3,264.0,420.78,344.65
2018,2,27,16,45,700.5,48.0,1.35,6.25,212.0,343.51,277.2
2018,2,27,17,0,637.0,43.0,1.2,5.2,160.0,272.47,212.83
2018,2,27,17,15,526.5,36.0,1.25,4.7,112.5,193.14,141.74
2018,2,27,17,30,416.0,29.0,1.3,4.2,65.0,129.35,80.57
2018,2,27,17,45,239.5,18.0,1.4,3.65,35.5,52.04,0.0
2018,2,27,18,0,63.0,7.0,1.5,3.1,6.0,0.0,0.0
2018,2,27,18,15,31.5,3.5,1.5,2.9,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,28,6,45,100.0,10.5,2.2,2.05,16.0,20.23,0.0
2018,2,28,7,0,200.0,21.0,2.4,2.9,32.0,60.27,7.87
2018,2,28,7,15,207.5,33.0,2.6,3.5,55.0,92.08,63.79
2018,2,28,7,30,215.0,45.0,2.8,4.1,78.0,120.87,93.14
2018,2,28,7,45,149.0,70.0,2.95,4.75,97.0,132.48,107.66
2018,2,28,8,0,83.0,95.0,3.1,5.4,116.0,135.15,112.26
2018,2,28,8,15,114.5,115.5,3.2,5.9,150.5,176.65,148.76
2018,2,28,8,30,146.0,136.0,3.3,6.4,185.0,221.71,187.78
2018,2,28,8,45,113.5,145.5,3.35,6.9,187.0,220.2,186.07
2018,2,28,9,0,81.0,155.0,3.4,7.4,189.0,205.24,172.58
2018,2,28,9,15,72.5,180.0,3.4,7.8,213.0,229.81,192.5
2018,2,28,9,30,64.0,205.0,3.4,8.2,237.0,253.67,211.34
2018,2,28,9,45,80.0,227.0,3.45,8.6,269.5,292.41,242.88
2018,2,28,10,0,96.0,249.0,3.5,9.0,302.0,332.47,275.02
2018,2,28,10,15,116.0,265.0,3.5,9.2,333.0,384.9,316.89
2018,2,28,10,30,136.0,281.0,3.5,9.4,364.0,424.49,348.03
2018,2,28,10,45,349.5,246.0,3.55,9.65,471.0,599.07,490.12
2018,2,28,11,0,563.0,211.0,3.6,9.9,578.0,786.26,634.75
2018,2,28,11,15,634.5,192.5,3.6,9.9,616.0,853.37,683.38
2018,2,28,11,30,706.0,174.0,3.6,9.9,654.0,914.22,726.47
2018,2,28,11,45,779.0,148.0,3.6,9.9,684.5,965.51,762.25
2018,2,28,12,0,852.0,122.0,3.6,9.9,715.0,1008.15,791.69
2018,2,28,12,15,604.0,215.0,3.6,9.75,636.0,874.91,695.95
2018,2,28,12,30,356.0,308.0,3.6,9.6,557.0,708.48,567.58
2018,2,28,12,45,285.0,318.0,3.6,9.5,516.0,647.82,521.25
2018,2,28,13,0,214.0,328.0,3.6,9.4,475.0,568.55,459.57
2018,2,28,13,15,160.5,319.5,3.55,9.25,428.5,504.04,408.93
2018,2,28,13,30,107.0,311.0,3.5,9.1,382.0,423.24,344.76
2018,2,28,13,45,82.0,291.5,3.5,9.0,345.0,375.74,307.09
2018,2,28,14,0,57.0,272.0,3.5,8.9,308.0,329.37,269.74
2018,2,28,14,15,130.0,261.5,3.45,8.75,338.0,395.49,326.07
2018,2,28,14,30,203.0,251.0,3.4,8.6,368.0,440.55,364.62
2018,2,28,14,45,211.5,235.5,3.3,8.45,351.0,422.42,350.83
2018,2,28,15,0,220.0,220.0,3.2,8.3,334.0,403.06,336.15
2018,2,28,15,15,186.0,203.0,3.2,8.3,294.0,350.21,293.06
2018,2,28,15,30,152.0,186.0,3.2,8.3,254.0,300.05,251.69
2018,2,28,15,45,133.5,163.5,2.9,7.95,218.5,256.3,215.5
2018,2,28,16,0,115.0,141.0,2.6,7.6,183.0,214.3,180.19
2018,2,28,16,15,124.5,120.5,2.4,7.35,160.5,190.85,160.26
2018,2,28,16,30,134.0,100.0,2.2,7.1,138.0,166.23,138.59
2018,2,28,16,45,92.0,78.5,2.0,6.8,102.0,118.79,97.01
2018,2,28,17,0,50.0,57.0,1.8,6.5,66.0,76.33,59.82
2018,2,28,17,15,31.5,40.5,1.8,6.4,45.5,47.34,34.08
2018,2,28,17,30,13.0,24.0,1.8,6.3,25.0,25.2,14.04
2018,2,28,17,45,7.0,13.0,1.85,6.15,13.5,12.86,0.0
2018,2,28,18,0,1.0,2.0,1.9,6.0,2.0,1.82,0.0
2018,2,28,18,15,0.5,1.0,1.9,6.0,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,6.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,5.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,5.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,5.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,5.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,6.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,6.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,6.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,7.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,7.15,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,5.35,7.65,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,5.4,7.7,4.0,3.5,0.0
2018,3,1,7,15,0.0,7.0,5.45,7.85,7.0,6.14,0.0
2018,3,1,7,30,0.0,10.0,5.5,8.0,10.0,8.77,1.91
2018,3,1,7,45,0.0,16.5,5.5,8.1,16.5,14.5,7.01
2018,3,1,8,0,0.0,23.0,5.5,8.2,23.0,20.23,12.11
2018,3,1,8,15,0.0,25.5,5.35,8.3,25.5,22.44,14.06
2018,3,1,8,30,0.0,28.0,5.2,8.4,28.0,24.65,15.97
2018,3,1,8,45,0.0,35.0,5.0,8.55,35.0,30.85,21.32
2018,3,1,9,0,0.0,42.0,4.8,8.7,42.0,37.05,26.63
2018,3,1,9,15,0.0,62.0,4.85,8.85,62.0,54.79,41.86
2018,3,1,9,30,0.0,82.0,4.9,9.0,82.0,72.59,56.97
2018,3,1,9,45,0.0,71.0,4.9,9.2,71.0,62.82,48.4
2018,3,1,10,0,0.0,60.0,4.9,9.4,60.0,53.06,39.92
2018,3,1,10,15,0.0,58.5,4.9,9.5,58.5,51.75,38.69
2018,3,1,10,30,0.0,57.0,4.9,9.6,57.0,50.43,37.47
2018,3,1,10,45,21.0,118.5,4.85,9.65,132.5,131.99,107.18
2018,3,1,11,0,42.0,180.0,4.8,9.7,208.0,215.46,177.09
2018,3,1,11,15,39.0,211.0,4.8,9.7,237.5,246.39,201.93
2018,3,1,11,30,36.0,242.0,4.8,9.7,267.0,277.71,226.99
2018,3,1,11,45,47.0,247.0,4.8,9.7,280.0,294.37,240.8
2018,3,1,12,0,58.0,252.0,4.8,9.7,293.0,311.09,254.68
2018,3,1,12,15,165.0,292.0,4.85,9.6,408.0,481.03,394.25
2018,3,1,12,30,272.0,332.0,4.9,9.5,523.0,652.25,529.62
2018,3,1,12,45,243.0,326.0,4.95,9.45,495.5,596.51,485.77
2018,3,1,13,0,214.0,320.0,5.0,9.4,468.0,558.8,456.26
2018,3,1,13,15,287.5,306.0,5.05,9.3,500.5,628.89,513.67
2018,3,1,13,30,361.0,292.0,5.1,9.2,533.0,677.07,553.54
2018,3,1,13,45,489.5,238.5,5.15,9.1,554.0,744.15,609.64
2018,3,1,14,0,618.0,185.0,5.2,9.0,575.0,793.36,651.68
2018,3,1,14,15,481.5,213.5,5.2,8.85,509.0,679.54,561.51
2018,3,1,14,30,345.0,242.0,5.2,8.7,443.0,564.01,468.71
2018,3,1,14,45,235.0,234.5,5.15,8.6,367.5,453.77,378.85
2018,3,1,15,0,125.0,227.0,5.1,8.5,292.0,338.19,282.67
2018,3,1,15,15,294.5,186.5,5.1,8.5,323.5,421.27,355.83
2018,3,1,15,30,464.0,146.0,5.1,8.5,355.0,487.99,413.18
2018,3,1,15,45,416.0,134.5,5.0,8.45,307.5,420.8,356.83
2018,3,1,16,0,368.0,123.0,4.9,8.4,260.0,357.47,303.15
2018,3,1,16,15,325.5,88.5,4.75,8.05,197.0,275.97,233.78
2018,3,1,16,30,283.0,54.0,4.6,7.7,134.0,197.44,165.44
2018,3,1,16,45,419.0,51.5,4.5,7.4,144.5,236.24,194.29
2018,3,1,17,0,555.0,49.0,4.4,7.1,155.0,252.26,199.44
2018,3,1,17,15,321.0,38.0,4.45,6.85,95.0,140.0,104.0
2018,3,1,17,30,87.0,27.0,4.5,6.6,35.0,50.39,31.8
2018,3,1,17,45,44.0,15.0,4.55,6.35,19.0,22.77,0.0
2018,3,1,18,0,1.0,3.0,4.6,6.1,3.0,2.82,0.0
2018,3,1,18,15,0.5,1.5,4.75,6.05,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,5.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,5.9,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,5.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,5.95,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,6.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,6.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,5.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,5.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,4.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,2,6,45,38.5,12.0,1.4,2.45,14.5,15.09,0.0
2018,3,2,7,0,77.0,24.0,1.5,3.1,29.0,40.28,14.77
2018,3,2,7,15,151.0,40.5,1.75,3.6,61.0,82.55,58.88
2018,3,2,7,30,225.0,57.0,2.0,4.1,93.0,137.05,107.1
2018,3,2,7,45,239.0,75.5,2.2,4.55,126.0,170.57,139.13
2018,3,2,8,0,253.0,94.0,2.4,5.0,159.0,211.08,176.43
2018,3,2,8,15,303.0,109.5,2.6,5.4,203.0,266.81,225.68
2018,3,2,8,30,353.0,125.0,2.8,5.8,247.0,337.28,286.24
2018,3,2,8,45,537.5,112.5,2.95,6.2,328.5,452.9,383.92
2018,3,2,9,0,722.0,100.0,3.1,6.6,410.0,592.51,497.98
2018,3,2,9,15,695.0,112.5,3.3,6.8,435.5,624.87,523.19
2018,3,2,9,30,668.0,125.0,3.5,7.0,461.0,652.58,544.63
2018,3,2,9,45,490.0,125.5,3.7,7.2,382.0,545.15,457.8
2018,3,2,10,0,312.0,126.0,3.9,7.4,303.0,412.33,348.36
2018,3,2,10,15,238.0,111.5,3.95,7.5,251.0,343.94,291.32
2018,3,2,10,30,164.0,97.0,4.0,7.6,199.0,269.07,227.65
2018,3,2,10,45,242.0,157.5,4.05,7.65,314.5,400.14,336.6
2018,3,2,11,0,320.0,218.0,4.1,7.7,430.0,548.6,455.05
2018,3,2,11,15,191.0,248.0,4.15,7.75,375.5,448.88,371.15
2018,3,2,11,30,62.0,278.0,4.2,7.8,321.0,342.68,281.18
2018,3,2,11,45,56.5,286.0,4.2,7.8,325.5,346.82,284.39
2018,3,2,12,0,51.0,294.0,4.2,7.8,330.0,350.7,287.1
2018,3,2,12,15,64.5,299.0,4.25,7.75,344.5,369.95,303.17
2018,3,2,12,30,78.0,304.0,4.3,7.7,359.0,389.06,319.08
2018,3,2,12,45,43.0,246.5,4.35,7.65,277.0,289.75,237.94
2018,3,2,13,0,8.0,189.0,4.4,7.6,195.0,181.7,148.02
2018,3,2,13,15,5.5,162.5,4.4,7.55,166.5,153.38,124.61
2018,3,2,13,30,3.0,136.0,4.4,7.5,138.0,125.54,101.33
2018,3,2,13,45,1.5,104.5,4.4,7.4,105.5,94.49,75.22
2018,3,2,14,0,0.0,73.0,4.4,7.3,73.0,64.66,49.91
2018,3,2,14,15,0.5,83.5,4.35,7.2,84.0,74.42,58.41
2018,3,2,14,30,1.0,94.0,4.3,7.1,95.0,84.25,66.97
2018,3,2,14,45,107.0,129.0,4.25,6.95,185.5,219.94,186.1
2018,3,2,15,0,213.0,164.0,4.2,6.8,276.0,346.81,294.3
2018,3,2,15,15,349.5,149.5,4.2,6.8,316.0,432.73,367.48
2018,3,2,15,30,486.0,135.0,4.2,6.8,356.0,490.36,416.15
2018,3,2,15,45,255.0,112.5,3.85,6.45,227.5,284.0,242.32
2018,3,2,16,0,24.0,90.0,3.5,6.1,99.0,98.67,81.03
2018,3,2,16,15,99.0,88.0,3.35,5.9,117.5,141.27,118.91
2018,3,2,16,30,174.0,86.0,3.2,5.7,136.0,175.21,147.39
2018,3,2,16,45,135.0,64.5,3.05,5.5,99.0,125.57,103.15
2018,3,2,17,0,96.0,43.0,2.9,5.3,62.0,80.44,62.92
2018,3,2,17,15,79.5,33.0,2.9,5.2,45.5,59.21,43.18
2018,3,2,17,30,63.0,23.0,2.9,5.1,29.0,40.15,24.96
2018,3,2,17,45,34.5,13.5,2.95,5.0,16.5,19.69,0.0
2018,3,2,18,0,6.0,4.0,3.0,4.9,4.0,4.16,0.0
2018,3,2,18,15,3.0,2.0,3.05,4.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,3.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,6,15,4.5,1.0,1.15,1.9,1.0,0.0,0.0
2018,3,3,6,30,9.0,2.0,1.2,2.4,2.0,0.0,0.0
2018,3,3,6,45,115.0,16.0,1.25,2.9,23.5,27.11,0.0
2018,3,3,7,0,221.0,30.0,1.3,3.4,45.0,74.63,35.13
2018,3,3,7,15,348.0,40.0,1.55,3.8,87.0,133.61,94.93
2018,3,3,7,30,475.0,50.0,1.8,4.2,129.0,206.12,159.06
2018,3,3,7,45,552.0,57.0,2.0,4.55,179.0,272.85,220.41
2018,3,3,8,0,629.0,64.0,2.2,4.9,229.0,348.0,288.21
2018,3,3,8,15,678.5,69.0,2.3,5.1,279.5,415.76,348.62
2018,3,3,8,30,728.0,74.0,2.4,5.3,330.0,487.74,410.62
2018,3,3,8,45,761.5,77.5,2.5,5.5,378.0,550.45,463.31
2018,3,3,9,0,795.0,81.0,2.6,5.7,426.0,616.54,517.03
2018,3,3,9,15,818.0,84.0,2.7,5.8,470.0,675.87,564.1
2018,3,3,9,30,841.0,87.0,2.8,5.9,514.0,734.85,608.09
2018,3,3,9,45,847.0,92.0,2.85,6.0,549.5,782.19,642.01
2018,3,3,10,0,853.0,97.0,2.9,6.1,585.0,827.13,673.81
2018,3,3,10,15,695.5,139.5,2.95,6.15,551.5,776.87,634.66
2018,3,3,10,30,538.0,182.0,3.0,6.2,518.0,700.65,575.33
2018,3,3,10,45,361.0,172.5,3.05,6.25,402.0,544.23,451.68
2018,3,3,11,0,184.0,163.0,3.1,6.3,286.0,358.29,299.83
2018,3,3,11,15,181.0,216.5,3.15,6.25,340.0,420.54,349.59
2018,3,3,11,30,178.0,270.0,3.2,6.2,394.0,464.03,383.02
2018,3,3,11,45,101.0,231.5,3.25,6.2,302.0,347.0,286.98
2018,3,3,12,0,24.0,193.0,3.3,6.2,210.0,213.24,175.11
2018,3,3,12,15,25.5,182.0,3.35,6.15,200.0,203.29,167.31
2018,3,3,12,30,27.0,171.0,3.4,6.1,190.0,193.32,159.22
2018,3,3,12,45,13.5,121.5,3.5,6.05,131.0,129.37,105.28
2018,3,3,13,0,0.0,72.0,3.6,6.0,72.0,63.83,49.18
2018,3,3,13,15,4.0,87.0,3.6,5.9,89.5,81.06,64.19
2018,3,3,13,30,8.0,102.0,3.6,5.8,107.0,98.4,79.22
2018,3,3,13,45,7.5,126.5,3.65,5.65,131.0,120.67,98.21
2018,3,3,14,0,7.0,151.0,3.7,5.5,155.0,143.48,117.65
2018,3,3,14,15,111.5,183.0,3.7,5.4,249.0,290.22,244.73
2018,3,3,14,30,216.0,215.0,3.7,5.3,343.0,424.27,357.19
2018,3,3,14,45,275.5,215.0,3.7,5.2,367.5,463.39,390.24
2018,3,3,15,0,335.0,215.0,3.7,5.1,392.0,496.92,418.78
2018,3,3,15,15,305.5,199.0,3.7,5.1,351.0,442.4,374.38
2018,3,3,15,30,276.0,183.0,3.7,5.1,310.0,389.76,331.2
2018,3,3,15,45,214.5,156.5,3.35,4.8,249.0,307.69,262.33
2018,3,3,16,0,153.0,130.0,3.0,4.5,188.0,222.45,189.67
2018,3,3,16,15,189.0,107.0,2.7,4.25,169.0,215.89,184.03
2018,3,3,16,30,225.0,84.0,2.4,4.0,150.0,195.9,165.67
2018,3,3,16,45,166.5,63.0,2.1,3.75,106.5,136.09,112.51
2018,3,3,17,0,108.0,42.0,1.8,3.5,63.0,83.1,65.43
2018,3,3,17,15,134.0,32.5,1.7,3.2,51.0,78.59,58.71
2018,3,3,17,30,160.0,23.0,1.6,2.9,39.0,64.67,42.12
2018,3,3,17,45,101.5,15.5,1.5,2.6,23.5,33.74,0.0
2018,3,3,18,0,43.0,8.0,1.4,2.3,8.0,10.98,0.0
2018,3,3,18,15,21.5,4.0,1.45,2.15,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,-0.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,0.3,0.0,0.0,0.0
2018,3,4,6,15,14.0,2.0,0.3,0.5,1.5,0.0,0.0
2018,3,4,6,30,28.0,4.0,0.2,0.7,3.0,0.0,0.0
2018,3,4,6,45,194.0,15.0,0.15,0.85,28.0,35.02,0.0
2018,3,4,7,0,360.0,26.0,0.1,1.0,53.0,95.95,49.31
2018,3,4,7,15,483.5,34.0,0.1,1.25,99.5,160.39,113.17
2018,3,4,7,30,607.0,42.0,0.1,1.5,146.0,236.65,180.79
2018,3,4,7,45,673.0,47.0,0.15,1.75,197.5,305.32,243.57
2018,3,4,8,0,739.0,52.0,0.2,2.0,249.0,380.79,310.44
2018,3,4,8,15,781.5,55.5,0.25,2.3,301.0,449.7,369.9
2018,3,4,8,30,824.0,59.0,0.3,2.6,353.0,521.78,429.47
2018,3,4,8,45,853.0,61.5,0.4,2.85,402.0,583.64,479.66
2018,3,4,9,0,882.0,64.0,0.5,3.1,451.0,649.52,531.21
2018,3,4,9,15,900.5,66.5,0.55,3.4,496.0,708.58,574.21
2018,3,4,9,30,919.0,69.0,0.6,3.7,541.0,766.69,614.11
2018,3,4,9,45,932.0,71.5,0.65,4.0,580.0,819.2,649.26
2018,3,4,10,0,945.0,74.0,0.7,4.3,619.0,869.61,682.46
2018,3,4,10,15,957.5,74.5,0.8,5.1,652.5,914.84,711.43
2018,3,4,10,30,970.0,75.0,0.9,5.9,686.0,957.36,738.3
2018,3,4,10,45,980.0,74.0,0.95,6.7,712.0,992.82,759.17
2018,3,4,11,0,990.0,73.0,1.0,7.5,738.0,1024.91,777.75
