Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,14.55,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,25.32,13.62
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,50.28,27.4
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,98.61,58.01
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,151.71,100.37
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,213.6,153.87
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,275.15,208.97
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,342.46,268.01
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,406.51,322.86
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,473.06,377.45
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,534.87,425.99
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,597.39,472.79
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,656.75,515.05
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,711.71,552.34
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,765.36,586.23
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,817.49,617.84
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,864.69,644.51
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,909.58,668.83
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,948.43,691.32
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,984.19,711.68
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,1013.71,729.07
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,1039.66,744.32
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,1059.48,756.13
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,1075.38,765.7
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,1085.25,771.74
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,1091.03,775.47
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,1090.63,778.08
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,1086.11,778.16
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,1075.49,773.38
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,1060.86,766.15
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,1040.3,756.19
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,1015.95,743.63
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,985.57,726.9
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,951.78,707.61
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,912.52,684.19
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,870.36,658.43
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,823.19,628.73
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,773.82,596.91
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,719.06,559.66
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,663.0,518.46
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,604.83,476.04
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,543.51,429.45
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,477.89,377.48
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,413.98,324.79
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,346.44,267.37
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,281.78,210.8
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,211.58,150.92
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,152.19,101.4
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,92.63,55.93
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,46.7,25.86
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,22.36,11.8
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,15.46,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,12.73,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,21.71,11.51
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,43.64,25.6
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,99.61,61.2
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,152.95,102.64
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,219.15,158.87
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,280.82,214.93
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,348.22,275.46
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,412.36,332.29
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,478.87,389.37
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,541.01,441.38
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,603.75,492.2
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,662.44,538.54
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,716.32,580.11
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,769.42,619.11
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,820.83,655.99
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,866.46,687.88
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,909.55,717.72
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,947.05,743.79
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,981.43,767.61
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,1010.63,787.75
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,1036.27,805.45
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,1055.25,818.87
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,1070.35,829.72
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,1078.95,836.16
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,1083.53,839.96
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,1082.08,840.38
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,1076.59,838.08
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,1064.54,830.87
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,1048.57,820.97
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,1026.48,807.02
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,1000.8,790.48
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,898.68,717.41
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,796.67,641.73
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,619.98,502.82
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,438.83,356.03
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,413.29,336.69
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,388.35,317.33
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,287.11,234.8
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,195.36,158.79
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,218.33,179.3
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,231.57,191.32
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,220.01,181.9
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,200.58,165.45
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,198.76,162.23
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,182.13,144.36
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,160.01,121.78
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,130.23,92.44
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,85.81,56.22
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,48.93,29.92
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,23.83,13.64
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,13.64,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,15.01,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,24.88,14.82
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,45.17,30.8
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,72.3,52.05
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,76.81,57.02
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,78.44,59.87
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,54.64,41.23
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,22.9,14.52
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,29.98,20.65
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,37.07,26.72
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,104.39,84.73
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,174.27,143.75
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,294.4,243.97
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,416.15,342.63
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,414.9,340.3
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,410.79,336.03
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,456.38,373.17
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,516.83,421.29
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,597.16,483.62
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,679.27,546.22
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,618.3,497.12
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,566.2,454.64
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,507.81,408.89
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,432.28,349.24
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,409.2,330.87
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,385.67,311.92
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,498.6,403.34
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,594.93,479.61
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,731.58,586.73
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,861.61,685.35
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,836.13,666.25
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,808.71,646.73
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,800.31,642.08
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,787.88,634.28
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,724.49,587.08
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,661.58,539.76
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,730.65,598.09
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,766.33,627.69
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,714.5,588.86
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,664.16,549.05
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,589.88,488.97
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,519.61,430.74
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,429.15,354.72
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,346.47,284.49
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,311.12,250.72
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,264.83,205.57
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,201.33,148.59
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,145.74,99.89
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,95.32,58.68
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,52.77,29.83
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,22.73,13.21
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,14.55,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.46,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,17.74,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,27.58,17.72
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,56.78,32.44
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,106.92,65.84
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,160.69,110.24
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,222.07,164.72
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,284.38,221.28
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,351.9,281.59
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,415.86,337.64
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,481.75,393.36
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,544.8,444.88
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,608.6,495.02
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,668.44,540.64
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,727.72,584.36
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,777.41,618.18
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,829.7,652.5
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,876.72,681.82
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,921.45,708.88
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,959.3,732.13
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,993.98,753.08
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,1022.95,769.51
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,1048.28,783.47
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,1068.37,794.26
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,1084.54,802.57
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,1094.18,807.51
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,1099.73,810.04
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,1099.15,809.15
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,1094.45,805.85
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,1083.15,797.64
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,1067.85,787.1
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,1046.73,773.27
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,1021.88,757.18
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,990.68,737.05
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,956.2,714.84
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,917.01,691.12
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,874.92,665.15
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,825.21,633.03
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,773.47,599.07
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,714.46,558.71
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,657.93,517.43
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,601.64,476.87
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,544.55,433.55
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,480.47,381.9
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,417.71,329.47
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,344.74,267.42
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,277.55,208.8
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,211.94,152.03
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,154.28,102.89
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,100.78,60.63
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,56.5,31.91
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,26.56,16.44
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,17.28,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.38,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,7.9,1.1
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,10.97,3.89
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,14.06,6.75
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,25.53,16.97
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,37.03,27.12
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,41.91,31.32
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,46.79,35.46
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,49.46,37.61
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,52.14,39.74
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,90.53,72.43
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,129.8,105.19
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,130.36,105.1
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,130.81,105.03
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,167.89,135.34
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,205.74,165.71
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,293.48,236.37
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,377.3,301.78
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,525.86,416.39
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,681.9,530.71
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,690.24,533.94
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,696.41,537.09
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,701.59,540.13
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,690.15,531.64
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,657.43,506.89
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,623.08,480.93
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,590.11,456.55
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,540.81,420.09
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,568.33,441.27
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,579.17,449.8
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,569.43,443.2
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,558.85,436.12
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,594.86,465.35
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,639.17,499.84
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,617.7,485.51
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,594.07,469.8
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,633.3,503.1
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,650.38,519.03
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,669.07,535.36
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,664.38,533.29
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,603.05,486.0
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,541.03,436.86
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,483.47,389.02
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,424.85,338.41
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,357.89,279.58
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,293.56,221.46
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,227.33,162.08
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,166.73,108.61
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,105.2,59.7
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,55.3,28.33
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,23.72,14.42
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,16.03,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,8.19,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,17.25,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,26.2,17.01
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,55.2,29.12
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,108.91,63.18
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,167.01,111.12
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,230.44,167.46
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,292.88,224.75
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,359.27,284.7
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,423.15,341.3
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,488.82,397.45
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,550.55,448.86
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,613.44,499.39
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,670.88,544.04
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,727.3,586.51
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,780.78,623.57
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,832.51,658.74
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,879.22,689.74
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,923.38,718.55
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,961.27,743.38
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,995.88,765.81
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,1024.61,783.64
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,1049.63,798.91
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,1068.31,810.38
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,1083.0,819.26
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,1091.08,824.06
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,1095.03,826.27
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,1094.37,825.49
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,1089.58,822.11
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,1061.16,802.6
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,1029.18,780.91
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,975.75,744.65
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,917.42,704.82
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,927.76,712.83
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,928.32,713.62
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,890.34,687.77
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,849.57,660.11
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,814.07,635.92
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,773.95,608.23
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,719.61,570.06
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,663.9,527.98
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,603.87,480.74
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,545.22,433.27
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,480.47,380.47
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,417.06,327.06
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,350.08,269.31
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,286.44,213.05
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,219.75,154.97
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,160.4,103.91
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,102.86,59.28
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,55.94,30.13
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,25.87,16.12
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,15.87,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,9.1,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,8.19,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,18.06,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,28.0,18.64
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,59.22,31.69
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,110.47,65.06
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,165.88,110.04
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,230.24,166.03
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,291.55,220.96
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,356.93,278.41
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,420.64,333.24
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,486.32,387.72
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,548.51,437.8
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,608.84,484.78
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,666.1,527.91
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,722.41,568.99
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,774.59,604.28
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,824.99,637.84
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,871.16,668.02
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,914.85,696.2
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,951.9,719.63
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,985.69,740.78
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,1013.68,758.13
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,1037.98,773.07
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,1056.45,784.07
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,1070.96,792.58
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,1079.44,797.44
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,1083.82,799.79
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,1082.55,798.47
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,1077.18,794.66
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,1066.22,787.96
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,1051.25,778.76
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,1029.95,765.77
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,1004.9,750.34
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,974.41,731.24
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,940.56,709.79
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,901.75,685.19
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,860.07,658.35
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,813.42,627.78
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,764.61,595.2
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,710.29,557.21
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,654.64,515.44
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,595.32,471.41
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,537.19,426.46
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,473.25,374.94
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,410.51,322.44
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,345.28,266.17
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,282.97,210.86
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,219.31,154.61
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,159.56,102.75
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,102.38,58.06
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,54.74,28.52
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,24.87,15.36
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,16.77,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,9.1,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,9.1,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,18.37,2.18
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,27.81,18.6
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,59.78,31.87
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,110.71,65.27
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,165.53,109.96
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,229.01,165.33
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,289.54,219.65
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,354.01,276.23
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,417.19,330.06
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,482.26,383.05
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,543.76,431.52
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,603.44,476.73
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,660.57,518.63
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,716.78,558.46
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,768.37,592.0
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,818.22,623.68
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,863.99,651.33
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,907.29,676.84
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,944.3,698.82
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,978.14,718.6
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,1007.13,735.16
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,1032.55,749.43
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,1051.32,759.31
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,1066.17,766.84
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,1075.5,771.86
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,1080.78,774.53
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,1080.49,773.69
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,1076.11,770.51
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,1065.09,763.52
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,1050.07,754.22
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,1029.24,741.67
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,1004.65,726.86
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,973.55,707.91
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,939.08,686.77
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,900.34,663.58
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,858.77,638.22
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,812.01,608.49
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,763.05,576.89
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,709.06,540.91
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,653.71,501.17
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,594.7,458.01
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,537.08,414.28
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,473.32,364.6
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,410.88,314.03
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,345.38,259.38
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,283.0,205.74
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,217.62,149.91
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,158.97,100.41
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,102.36,57.22
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,55.09,28.57
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,26.14,16.31
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,18.61,0.0
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,10.01,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.62,5.58
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,31.39,21.8
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,64.38,35.5
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,116.68,69.8
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,172.72,115.28
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,236.42,170.6
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,298.9,226.5
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,362.88,282.47
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,409.38,323.34
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,451.15,358.05
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,521.75,413.03
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,596.39,468.72
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,646.93,504.43
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,694.93,537.02
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,734.72,562.8
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,767.37,582.92
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,831.19,625.39
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,901.01,669.56
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,909.84,673.33
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,905.75,669.19
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,902.42,664.3
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,893.15,655.47
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,882.65,646.12
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,868.19,634.25
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,877.75,640.22
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,884.9,644.39
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,884.76,643.63
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,882.13,641.41
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,938.68,682.24
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,992.59,719.01
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,1006.49,727.44
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,1010.7,730.32
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,972.74,706.41
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,932.39,681.29
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,896.58,659.36
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,857.32,634.91
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,808.67,604.02
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,758.12,571.47
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,711.65,540.09
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,658.54,502.29
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,599.14,458.47
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,539.4,413.04
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,473.85,362.0
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,409.74,310.34
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,345.98,257.48
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,284.82,205.23
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,215.78,147.88
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,155.77,98.69
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,100.71,57.13
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,54.98,29.38
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,27.83,17.75
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,19.04,0.41
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,10.91,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,10.01,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,20.05,6.87
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,30.99,21.38
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,59.82,37.12
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,100.7,65.86
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,143.95,101.95
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,190.01,142.05
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,247.35,189.91
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,317.0,247.61
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,391.31,307.89
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,476.62,375.41
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,537.78,422.95
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,599.29,469.1
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,656.09,510.15
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,712.34,549.4
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,765.72,583.47
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,812.51,610.89
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,859.46,637.73
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,904.52,662.46
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,940.77,681.73
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,973.9,698.76
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,1002.37,712.62
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,1027.29,724.15
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,1045.59,736.02
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,1060.04,745.72
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,1068.59,751.81
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,1073.17,755.62
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,1071.25,755.07
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,1065.36,752.28
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,1054.07,746.46
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,1038.95,738.39
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,1018.06,726.94
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,993.53,713.23
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,963.21,695.8
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,929.66,676.18
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,890.85,653.18
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,849.32,628.09
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,802.46,598.43
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,753.58,567.01
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,703.72,533.2
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,648.35,493.72
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,588.5,450.81
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,528.62,406.18
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,465.91,357.78
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,404.44,308.37
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,339.01,254.19
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,277.69,201.8
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,215.25,148.9
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,158.7,101.66
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,102.88,59.43
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,56.94,31.46
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,28.62,18.57
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,18.19,2.03
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,10.46,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
